Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-46.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,256.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-36.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-46.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,256.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-35.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-46.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,253.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-46.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,254.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-43.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-46.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,254.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,51.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-45.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,250.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,245.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,239.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-42.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,234.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
