Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-41.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,231.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-41.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,230.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-41.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,229.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,57.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-41.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,229.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-41.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,228.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-41.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,228.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-40.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,226.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-40.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,223.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
