Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-40.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,222.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,73.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-40.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,221.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,76.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-40.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,221.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,86.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-39.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,220.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,73.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-39.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,219.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,68.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-39.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,219.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,76.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-40.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,222.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,77.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-41.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,225.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,68.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-41.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,229.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
