Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,64.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,229.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,74.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-40.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,229.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,77.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-41.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,234.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,66.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-43.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,239.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,81.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-43.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,241.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,89.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,244.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,71.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-45.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,246.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,65.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-45.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,249.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,57.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
