Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-45.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,250.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,56.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-45.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,250.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,68.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-45.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,251.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,69.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-45.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,251.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,68.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-45.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,252.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,65.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-45.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,252.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-45.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,251.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,66.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-45.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,252.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,65.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-46.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,253.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
