Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,62.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-43.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-46.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,254.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,65.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-46.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,253.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,64.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-43.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-46.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,253.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,64.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-46.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,254.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-45.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,252.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,58.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,249.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,62.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-45.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,249.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-45.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,250.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,60.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
