Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-45.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,250.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,249.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,249.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,49.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-45.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,250.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,72.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-45.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,250.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,59.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-45.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,250.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-45.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,250.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,53.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,249.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,56.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,43.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,247.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
