Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,63.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,246.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,53.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,246.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,63.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,247.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,247.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,247.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,52.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,247.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,246.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,58.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,246.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,56.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.3
