Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,245.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,54.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,245.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,246.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,246.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,245.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,51.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,245.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,244.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-43.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,244.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,57.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-43.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,243.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
