Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-43.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,242.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,60.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-43.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,242.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,58.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-43.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,243.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,59.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-43.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,242.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,58.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-43.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,242.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-43.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,242.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,56.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-43.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,242.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,57.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,243.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.54
