Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-42.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,238.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,70.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,150.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-43.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,240.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,57.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-43.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,242.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-43.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,242.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-43.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,243.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-43.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,243.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-43.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,244.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-43.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,244.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-43.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,244.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
