Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-43.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,244.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-43.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,245.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,247.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,248.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,249.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-45.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,249.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-45.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,250.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-45.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,250.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
