Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-45.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,250.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-43.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-45.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,250.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,249.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,248.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,248.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-43.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,246.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,248.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,248.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,248.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
