Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,248.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,248.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,246.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,247.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-35.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,247.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-35.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,246.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,245.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-35.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,245.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
