Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,245.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,246.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-37.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,246.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-37.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,246.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,246.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-33.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-43.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,244.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-43.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,243.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,242.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-35.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-43.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,241.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
