Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-43.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,241.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-42.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,240.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-42.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,240.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-43.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,240.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-42.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,239.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-43.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,240.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-43.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,240.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,240.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
