Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-43.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,242.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-43.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,242.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-43.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,244.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-43.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,244.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-43.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,242.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.66
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-43.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,244.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.04
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-33.44
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-43.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,243.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.16
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.06
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.79
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-42.73
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,241.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.51
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.48
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
937266,PARK ROAD EARL SHILTON G302,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,242.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
