Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,241.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,241.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,242.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,48.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-33.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,241.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-43.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,240.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,240.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,53.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-43.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,239.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,240.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,52.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.89
