Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,241.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,59.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,240.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,240.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,65.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-43.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,48.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,240.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-43.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,239.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,60.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-43.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,236.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-43.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,236.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-42.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,234.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-42.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,233.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
