Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-42.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,232.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-42.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,231.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,54.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-41.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,229.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-41.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,228.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-41.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,228.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-41.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,227.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-41.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,226.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-41.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,225.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
