Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-41.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,223.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-41.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,221.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-40.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,218.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-35.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-39.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,216.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-35.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-39.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,215.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,53.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-35.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-39.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,214.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,77.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-35.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-39.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,214.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,80.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-35.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,214.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,69.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-35.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-39.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,212.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
