Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,60.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-39.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,211.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-39.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,210.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-39.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,208.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-39.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,207.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-39.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,209.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-39.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,209.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-38.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,207.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-38.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,208.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.32
