Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-39.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,208.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-39.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,208.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-39.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,209.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-39.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,209.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,210.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-39.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,209.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-39.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,209.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-39.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,208.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,46.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-39.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,208.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
