Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-39.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,208.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-39.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,205.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-38.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-38.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-38.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-38.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-38.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-30.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-38.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
