Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-38.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,200.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-30.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-38.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,200.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-38.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-38.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,201.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-37.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-38.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-38.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,52.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-38.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,204.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-38.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.6
