Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-38.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,204.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-37.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,206.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-37.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,206.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-38.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,210.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-38.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,209.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-37.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,209.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,17.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-35.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-37.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,212.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-35.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-37.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,210.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
