Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-37.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,211.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-37.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,210.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-37.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,210.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-37.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,212.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-37.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,211.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-37.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,212.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-37.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,48.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,212.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,49.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-37.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,213.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,57.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-38.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
