Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,215.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,49.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-36.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,213.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,56.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,41.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-36.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,211.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-36.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,212.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-36.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,211.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,58.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-36.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,211.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-36.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,48.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,214.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-37.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,215.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,65.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-37.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,217.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
