Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-37.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,215.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-37.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,216.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-37.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,217.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-37.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,218.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-38.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,220.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-37.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,220.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-36.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,217.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-37.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,218.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-36.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
