Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,218.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-36.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,219.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-36.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,219.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-36.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,220.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-36.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,222.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-37.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,223.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-37.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,223.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-38.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,225.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-38.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,225.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
