Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-38.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,222.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-37.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,216.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-39.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,216.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,213.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-36.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-33.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,189.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-31.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-28.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-28.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-25.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
