Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-25.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-26.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-25.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-28.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-26.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-28.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-26.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-28.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-27.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-25.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-27.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-25.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-26.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-27.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
