Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-25.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-23.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-25.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-23.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-22.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-22.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-22.71
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-22.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.93
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-22.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-22.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-23.28
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-22.78
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.67
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.37
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-23.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-23.12
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.89
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-24.03
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-23.38
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
937266,PARK ROAD EARL SHILTON G302,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
