Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-46.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,248.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,52.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-47.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,250.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-46.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,250.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-46.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,249.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,51.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-46.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,251.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-47.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,253.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-47.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,253.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,55.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-47.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,254.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,53.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-47.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,255.7
