Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-47.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,255.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-46.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,253.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-46.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,253.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-46.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,252.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-46.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,252.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-46.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,251.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-46.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,252.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-46.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,252.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
