Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-46.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,253.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-46.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,253.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-46.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,254.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-46.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,254.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-46.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,252.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-45.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,250.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,249.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,249.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,51.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
