Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,249.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,249.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,249.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,249.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,250.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-45.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,252.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,55.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-45.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,252.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,61.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-46.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,252.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,72.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-46.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,252.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,60.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
