Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-46.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,251.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,67.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-45.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,251.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-45.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,250.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,248.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,248.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,247.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,59.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,246.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,245.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-42.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
