Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,245.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-43.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,242.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-42.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,241.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-42.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,240.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-42.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,239.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,238.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-41.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,237.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-41.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,237.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-42.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,237.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
