Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-42.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,236.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-41.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,235.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-42.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,238.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-41.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,235.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-41.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,235.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,55.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-41.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,234.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-41.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,234.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-41.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,236.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-42.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
