Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,237.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-42.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,237.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-42.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,235.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-42.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,235.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,48.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-42.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,236.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-42.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,236.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-42.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,237.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-42.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,237.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-42.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,237.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
