Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-41.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,235.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-42.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,235.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-42.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,236.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-42.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,236.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,55.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-42.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,236.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-42.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,236.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-42.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,236.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,58.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-42.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,236.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-43.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
