Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,237.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-43.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,237.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,64.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-43.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,236.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-43.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,235.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,234.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-43.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,234.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,58.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-43.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,234.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-43.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,234.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,235.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
