Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,58.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,236.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-43.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,234.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-43.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,234.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,59.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,68.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-43.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,235.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,235.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-43.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,235.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,237.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,238.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-45.04
