Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,239.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-45.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,239.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,237.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,237.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,237.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,237.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,238.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,237.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,236.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
