Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,235.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,235.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,235.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-33.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,235.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,234.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,233.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,234.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,234.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
