Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-45.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,235.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-45.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,235.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-45.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,235.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,233.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,233.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,233.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,232.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,231.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-36.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,230.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
