Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-37.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,233.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-37.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,234.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-35.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,235.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-45.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,237.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-45.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,238.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-37.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-45.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,240.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-38.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-46.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,242.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-38.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-45.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,242.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-45.94
