Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,242.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-38.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-45.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,243.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-38.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-46.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,243.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-38.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-45.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,242.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,54.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-38.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-45.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,242.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-37.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.32
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-45.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,241.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-37.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-45.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,241.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-36.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,240.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,239.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
