Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,240.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,57.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-44.89
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,242.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,50.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,240.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.96
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.95
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,240.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.65
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.58
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,241.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-35.78
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.59
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,242.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.56
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,242.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.83
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.93
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
937266,PARK ROAD EARL SHILTON G302,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-28.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-37.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,189.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-28.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-37.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
