Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,191.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-28.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-38.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,194.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-29.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-39.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-40.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-30.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-40.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-40.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-30.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-40.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-40.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,206.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,46.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-40.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,209.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
