Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-41.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,211.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-41.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,213.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,47.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-41.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,215.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-42.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,218.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-42.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,218.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,50.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-42.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,219.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,54.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,221.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-42.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,221.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,68.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-35.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-43.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
