Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,224.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-35.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-42.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,223.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-35.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-42.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,224.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-42.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,225.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-42.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,226.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-42.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,227.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-43.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,230.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,56.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-43.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,231.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-43.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,232.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
