Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-43.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,233.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,54.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,235.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,236.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-45.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,237.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-44.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,237.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,237.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,238.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-44.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,238.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-44.08
