Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,238.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-43.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,239.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,17.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-43.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,238.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-42.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,235.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,56.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-42.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,236.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-42.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,236.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,54.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-42.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,237.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,53.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-43.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,238.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-42.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,235.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,70.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
