Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-42.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,235.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,235.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-42.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,235.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-42.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,235.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-42.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,235.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,235.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-41.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,234.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-41.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,234.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
