Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-41.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,234.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-41.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,233.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-41.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,233.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-41.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,233.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,56.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-41.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,233.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,55.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-41.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,235.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-41.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,234.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-40.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,233.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,233.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
