Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-40.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,232.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,64.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,15.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-40.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,230.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,48.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-40.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,227.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-39.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,223.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,218.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-38.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,215.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-37.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,212.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-35.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-38.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,210.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
