Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,209.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-38.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,210.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-37.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,207.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-38.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,206.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-38.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-38.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-38.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-30.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-38.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
