Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-30.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-37.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,196.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-29.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-36.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,191.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-29.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-36.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,190.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-35.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,189.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-29.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-35.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,189.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-29.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-35.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,188.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,59.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-29.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-35.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,188.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,55.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-28.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-35.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,189.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,79.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-28.57
