Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-36.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,190.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,76.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-37.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,192.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,57.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-28.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-38.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-29.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-38.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,196.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-29.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-38.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,197.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-29.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-38.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,198.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-29.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-39.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-30.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-39.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-30.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-39.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,204.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,10.6
