Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-30.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-40.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,206.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-40.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,207.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-40.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,209.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-31.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-40.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,210.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-41.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,213.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-41.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,214.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-41.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,215.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-41.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,215.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
