Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-42.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,215.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-42.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,216.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-42.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,217.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-41.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,215.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-32.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-41.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,216.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-41.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,216.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-42.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,217.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-42.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,218.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-42.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,218.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
