Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-33.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-42.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,220.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-42.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,221.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-43.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,223.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-34.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-43.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,226.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-35.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-44.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,229.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-35.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-44.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,232.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-45.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,234.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-35.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-45.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,236.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
